Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
