Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.97
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531907,Henllys Way S/S Cwmbran,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
