Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531907,Henllys Way S/S Cwmbran,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.33
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,38.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
