Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,38.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.27
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.69
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,38.6
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.83
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.56
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.05
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.43
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,38.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,38.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.56
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.26
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.44
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,39.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.91
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,39.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.62
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.72
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
531907,Henllys Way S/S Cwmbran,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.26
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,39.3
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.71
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
