Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.42
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.27
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.28
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.61
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.82
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.97
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,39.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.51
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.63
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
531907,Henllys Way S/S Cwmbran,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,39.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.81
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.11
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.47
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.84
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.36
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.62
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.06
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
