Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.86
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.24
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
531907,Henllys Way S/S Cwmbran,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.38
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.05
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.07
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
531907,Henllys Way S/S Cwmbran,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.68
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.58
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,39.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.86
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.44
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,39.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.37
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,39.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.69
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.89
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.88
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,39.1
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.72
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.48
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,39.1
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
531907,Henllys Way S/S Cwmbran,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
