Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.18
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.12
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.09
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,38.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.81
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.04
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.86
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,38.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.73
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.73
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,38.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.19
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.23
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
531907,Henllys Way S/S Cwmbran,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.93
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.96
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,38.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.26
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.03
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.71
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.37
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.87
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
