Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.46
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.55
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.14
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531907,Henllys Way S/S Cwmbran,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.97
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.54
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.83
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
