Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
