Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.21
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
