Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.39
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
