Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
