Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.41
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.63
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531907,Henllys Way S/S Cwmbran,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.39
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
