Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.41
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.82
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.67
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
