Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.27
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
531907,Henllys Way S/S Cwmbran,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
