Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
