Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.58
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.14
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
