Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
