Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
