Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
531907,Henllys Way S/S Cwmbran,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.66
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.87
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.22
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.25
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.83
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.76
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531907,Henllys Way S/S Cwmbran,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.56
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.48
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.41
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.67
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
