Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.61
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.29
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.82
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.39
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.32
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.55
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.18
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
531907,Henllys Way S/S Cwmbran,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.74
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.36
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.49
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.82
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.93
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
