Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.57
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.53
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.74
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.97
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.18
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
531907,Henllys Way S/S Cwmbran,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.45
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.17
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.52
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.36
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.43
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.05
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.48
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.28
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.48
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.74
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.49
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
531907,Henllys Way S/S Cwmbran,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.85
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
