Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.54
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.89
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.44
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.26
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.61
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.37
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,110.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.44
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.98
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.15
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.75
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531907,Henllys Way S/S Cwmbran,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.17
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.69
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.32
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.77
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.92
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,93.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.28
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.54
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.73
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
