Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.97
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.66
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.64
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.23
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.04
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.66
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.68
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.22
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.57
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
