Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.27
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.31
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.58
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.14
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.47
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.99
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
