Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
