Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.69
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.35
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
