Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.09
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.8
