Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.42
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.87
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
