Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.04
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.71
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.08
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.07
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.18
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
