Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.68
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.56
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.45
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.86
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.48
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
