Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
