Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,33.0
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.47
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
