Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
531907,Henllys Way S/S Cwmbran,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
