Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.74
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,35.1
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.29
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
531907,Henllys Way S/S Cwmbran,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.45
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
