Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
531907,Henllys Way S/S Cwmbran,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.39
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
531907,Henllys Way S/S Cwmbran,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
531907,Henllys Way S/S Cwmbran,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.64
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.97
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
