Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.47
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.91
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.67
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.79
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.13
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.35
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.68
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
