Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.77
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.37
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.15
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
531907,Henllys Way S/S Cwmbran,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.13
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.91
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.77
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.56
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.89
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.56
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.13
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.17
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.14
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.37
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,37.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
531907,Henllys Way S/S Cwmbran,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.49
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.75
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.73
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
