Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.57
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.19
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.81
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.27
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.08
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
531907,Henllys Way S/S Cwmbran,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.39
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
531907,Henllys Way S/S Cwmbran,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.23
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.29
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.41
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.12
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.95
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.59
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.24
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.16
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.86
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
