Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.38
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.44
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.83
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
531907,Henllys Way S/S Cwmbran,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.72
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.66
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.35
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.11
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.36
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.56
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.51
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.16
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.58
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.72
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531907,Henllys Way S/S Cwmbran,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.25
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
