Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.88
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.83
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.93
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,114.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.65
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.17
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.84
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.61
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
531907,Henllys Way S/S Cwmbran,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.31
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.07
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531907,Henllys Way S/S Cwmbran,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.5
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.65
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.88
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.47
