Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.54
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
531907,Henllys Way S/S Cwmbran,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.48
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.92
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
