Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
531907,Henllys Way S/S Cwmbran,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.53
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.64
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.53
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
531907,Henllys Way S/S Cwmbran,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
