Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.52
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.5
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.45
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
