Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.49
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.39
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.07
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.94
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.58
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
