Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.57
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.82
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
