Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.14
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.32
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.47
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.79
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.63
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
