Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.57
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.85
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.52
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.84
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.05
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.27
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.75
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
