Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
531907,Henllys Way S/S Cwmbran,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.86
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,32.2
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
531907,Henllys Way S/S Cwmbran,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,32.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.33
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
