Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531907,Henllys Way S/S Cwmbran,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,33.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.88
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.73
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,33.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
