Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,33.9
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
531907,Henllys Way S/S Cwmbran,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,34.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.49
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
531907,Henllys Way S/S Cwmbran,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.35
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
