Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.02
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.47
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.21
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.53
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.31
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.83
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,12.51
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.33
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.91
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
