Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,12.93
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
531907,Henllys Way S/S Cwmbran,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
531907,Henllys Way S/S Cwmbran,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.72
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.94
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.57
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.76
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.36
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.76
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.01
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.61
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
