Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.08
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.76
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.84
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.87
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.57
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.86
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
531907,Henllys Way S/S Cwmbran,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.79
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.29
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.51
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,54.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.05
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.83
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.53
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.73
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.98
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.7
