Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.25
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.84
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
531907,Henllys Way S/S Cwmbran,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.97
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.88
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.96
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.58
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.48
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.04
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.11
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.95
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
531907,Henllys Way S/S Cwmbran,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
