Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.71
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.51
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.75
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.83
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.13
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.94
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.55
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.31
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.68
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.43
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.83
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.39
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
531907,Henllys Way S/S Cwmbran,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.96
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.21
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.93
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.44
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.87
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.89
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.22
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.05
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.72
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.59
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
