Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.93
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.89
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.43
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.2
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
531907,Henllys Way S/S Cwmbran,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.9
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.38
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
531907,Henllys Way S/S Cwmbran,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.56
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.28
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
531907,Henllys Way S/S Cwmbran,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.07
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.38
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.37
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.25
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.29
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.63
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.56
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.47
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.43
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.46
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
531907,Henllys Way S/S Cwmbran,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.38
