Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.51
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.35
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.92
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.97
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.58
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.64
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.73
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.6
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
531907,Henllys Way S/S Cwmbran,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.25
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,36.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
