Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.9
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
531907,Henllys Way S/S Cwmbran,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.38
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.11
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.06
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.17
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
531907,Henllys Way S/S Cwmbran,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.63
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
