Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.12
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.77
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.72
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.55
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.85
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.57
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.99
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.21
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.97
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
531907,Henllys Way S/S Cwmbran,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.95
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
