Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.62
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.34
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.31
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.87
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.29
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.15
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,33.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.68
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.42
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,33.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
