Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.86
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.93
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.23
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.11
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.7
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
531907,Henllys Way S/S Cwmbran,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.51
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.64
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.44
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.1
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.61
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.75
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
531907,Henllys Way S/S Cwmbran,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
