Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.89
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.33
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.27
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.35
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.77
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.53
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.58
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,30.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
531907,Henllys Way S/S Cwmbran,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,30.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.32
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.43
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.93
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.07
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
