Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.62
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.08
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.75
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.2
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.31
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.26
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531907,Henllys Way S/S Cwmbran,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.64
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.74
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.23
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.75
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.96
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.63
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.67
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.14
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.29
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.53
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.21
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.45
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.75
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.25
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.9
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531907,Henllys Way S/S Cwmbran,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
